Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,72.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,94.12
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,245.75
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92203
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92309
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,151.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,96.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,211.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,251.25
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94034
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94003
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92178
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,81.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,226.75
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,95.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,241.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,230.62
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94821
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,169.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.0
