Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87036
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,100.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,235.62
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,206.88
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88153
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92367
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,85.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,128.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,145.5
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85058
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,109.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,257.25
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88107
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81363
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,96.12
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,229.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,160.25
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,261.75
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85812
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.07
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84213
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
