Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,93.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,180.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,133.62
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,223.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92947
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88644
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,44.25
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,108.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,243.88
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92169
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,85.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,76.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,191.38
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94211
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85718
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
