Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,139.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,170.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.88
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85159
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82947
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,83.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95346
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87869
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87604
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,88.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8891
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96088
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95239
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8844
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,68.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93011
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92401
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90915
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95532
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92392
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88983
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
