Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93741
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88382
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86172
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9107
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9368
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95016
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86432
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90436
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79626
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87594
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89712
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92569
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79071
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88098
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,64.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93561
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95251
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90146
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
