Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86596
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84131
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89389
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89728
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.19
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7695
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83154
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91681
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83706
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89322
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82257
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9299
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8771
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79611
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92673
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88394
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84454
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9035
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92535
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84036
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84894
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83212
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80441
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74737
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88861
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91571
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85818
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86151
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87488
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
