Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8743
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89902
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79312
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83685
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88702
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,63.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90475
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90384
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89233
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96014
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88501
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89746
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82119
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75839
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86694
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,70.5
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9097
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94095
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89984
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89477
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74075
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73947
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84533
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8978
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8923
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8023
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88891
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85364
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88128
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89529
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68157
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71432
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89911
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84796
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7991
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
