Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89209
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88275
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86197
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81784
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85223
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87427
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87106
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82452
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85879
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92013
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90707
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81628
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86862
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84442
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,59.5
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87204
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84341
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85208
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90787
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86444
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76873
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67205
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88147
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83935
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85821
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86572
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85531
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86853
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74868
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84417
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59933
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,56.5
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85556
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84817
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89502
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84182
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8999
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
