Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.69
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78631
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80014
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57467
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89895
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88479
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84695
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82086
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92825
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.69
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8623
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65023
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6231
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93542
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88394
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85266
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83944
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88678
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8815
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90262
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89715
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62719
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68969
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,66.88
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89291
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88879
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85064
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7091
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88009
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85492
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70913
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73342
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9122
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85602
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89651
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77011
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85724
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91876
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90353
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80645
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84509
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74041
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
