Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,31.12
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9082
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88022
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86349
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8941
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86786
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94989
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90549
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83453
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83212
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7608
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89163
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85281
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89129
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88058
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89712
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87921
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82223
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81558
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91785
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78906
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82834
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92392
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.63
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86209
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81738
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93915
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84756
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94116
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89468
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84616
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71389
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67269
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,23.62
