Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89972
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92352
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87448
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85904
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87826
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89844
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.44
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87198
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62444
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63635
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88025
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89902
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86242
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88446
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83828
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.19
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86883
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68319
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58651
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,56.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92297
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79629
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87768
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89722
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.18
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79083
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76757
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63342
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94684
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93942
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81567
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82327
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92038
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.81
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77328
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86401
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63058
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
