Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92398
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92801
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83001
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92035
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92871
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91077
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74963
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85977
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70944
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,67.38
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91095
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82989
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7293
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87469
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76822
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8591
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82098
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93207
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8388
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87344
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91885
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88376
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75637
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92416
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93091
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87979
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83066
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91946
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77642
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86877
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93646
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
