Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80523
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93365
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88614
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80923
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74276
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91174
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,58.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90048
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86664
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80865
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76367
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60128
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86831
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87329
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78231
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91339
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93921
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.19
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69024
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65182
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82617
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,52.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,59.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,82.25
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87027
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86523
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87106
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83484
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94055
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69473
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71133
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78573
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,96.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,53.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95157
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84915
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94302
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83105
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
