Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94263
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91086
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76773
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75161
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83203
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.931
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93445
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81463
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89371
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80887
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73043
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78302
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88528
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92459
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82141
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88302
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90411
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93304
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.81
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83774
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82007
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72778
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.38
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89191
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91742
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90857
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89676
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95734
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94131
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91232
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72689
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93158
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88238
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
