Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87857
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74862
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9256
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87237
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84756
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90539
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87131
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79117
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93671
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94137
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.893
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85257
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7322
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93646
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,61.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96725
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92044
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87558
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87237
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78027
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8772
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91962
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95645
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89813
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92419
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
