Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78726
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86581
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84552
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88275
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,47.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9191
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93027
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94589
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92267
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83941
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93481
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93027
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85559
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90335
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90561
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93619
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86026
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91031
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
