Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93079
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86151
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95352
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91724
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86514
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94861
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8699
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92111
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88019
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88995
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90582
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,94.75
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96341
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88785
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91531
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
