Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95377
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93817
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,51.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92935
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93545
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
