Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94882
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90491
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,72.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91412
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92026
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,83.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,126.62
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
