Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,81.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93927
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,78.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91775
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,44.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,76.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93228
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93671
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,44.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,104.62
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
