Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,79.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92782
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94107
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,77.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9353
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
