Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,85.25
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,145.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,84.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94211
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (Max),A,59.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,80.25
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,101.62
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
