Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,90.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,82.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,168.25
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93927
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,117.5
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88086
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,51.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,98.12
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,129.75
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,91.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.5
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,119.25
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
