Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,99.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,101.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,32.5
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,202.12
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (Max),A,59.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9202
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,52.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,108.38
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,147.5
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,215.38
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
