Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,112.75
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,113.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,163.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,229.38
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,237.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,54.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,112.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,156.75
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,173.88
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95718
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9483
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90524
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94656
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82681
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,87.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,172.75
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
