Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93448
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83624
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,166.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92938
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90478
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,170.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9147
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83035
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,106.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,176.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95474
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88412
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95743
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,70.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87982
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,69.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
