Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81186
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73245
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88409
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,63.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55956
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92532
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52755
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93143
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51662
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86474
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8255
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51098
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,36.12
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73712
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84338
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82376
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93246
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79184
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49642
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
