Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6296
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78555
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.81
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88278
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40356
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,36.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,61.12
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.69
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51162
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88705
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68185
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91824
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87372
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83963
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-144.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2668
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81888
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.42324
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92035
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84314
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88666
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,76.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.63
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1758
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.53606
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82785
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78573
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
