Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77227
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85592
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,65.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.38
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-159.44
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25863
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67605
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.25515
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.44
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7633
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46194
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87463
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,91.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-153.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08177
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59875
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06752
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93939
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88275
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69955
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85998
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,79.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0201
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79657
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21608
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87485
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77041
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84851
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,84.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.13
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.06
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04216
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71484
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77935
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79294
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78341
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80725
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95679
