Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89267
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,73.75
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.44
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-139.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-167.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62112
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07774
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.41012
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9053
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.777
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84561
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80548
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93143
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,36.12
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,134.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.69
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.88
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70379
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34517
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.5147
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90945
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88754
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67016
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5751
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89276
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,74.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-169.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52041
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04714
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75158
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,170.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92801
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.76522
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.44
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37188
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90237
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,89.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,141.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-77.31
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.13
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35875
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32818
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.77151
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,116.06
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82983
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09596
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.81
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.234
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
