Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,95.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.94
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-171.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05949
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35708
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.95438
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,159.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91922
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12493
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.38
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.06
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56106
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,81.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,131.75
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-85.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-160.19
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69284
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3626
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.89953
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,60.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86685
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84686
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38305
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44094
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,85.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.13
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-156.19
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.5285
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.91958
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93072
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93143
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.67224
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50304
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96564
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,58.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,112.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-117.69
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-159.19
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49075
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42644
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.92776
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.69
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93747
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87622
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04826
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92099
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,46.5
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,104.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.88
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
