Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.06
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-158.63
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04894
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08827
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.1967
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.63
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90091
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.85571
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.81
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34649
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85733
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79306
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,71.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-131.31
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-140.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.18029
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12282
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.49575
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.94
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7377
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.78457
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.68
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27669
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76361
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,107.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-158.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09145
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41033
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,177.13
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86868
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.3406
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.38
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.31
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37459
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78894
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.17
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,48.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,117.62
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.13
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77124
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32415
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0193
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81387
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61804
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13457
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88455
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89688
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,78.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,186.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-167.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0273
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.86517
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
