Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56664
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.5
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32741
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,90.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-171.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49975
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50161
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.81427
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92792
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75253
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,80.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,161.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31789
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68682
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,107.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,197.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,173.88
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-154.19
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.19
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-158.94
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32726
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29998
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.96378
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90249
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53548
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,83.88
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49523
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92145
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60165
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,97.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-145.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-172.94
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40273
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87686
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.9523
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.81
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90063
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83688
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.56
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56945
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91791
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64364
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,83.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,179.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.63
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-166.06
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32033
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.66833
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.9628
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-4.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
