Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04268
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57955
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86224
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85119
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,206.75
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.06
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-170.06
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18322
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10478
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.96078
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-4.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,131.5
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9237
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01009
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14482
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88632
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,79.38
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,221.25
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-170.19
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63302
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6986
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.29656
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9238
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81064
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.94
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24318
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78445
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,77.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,197.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,217.38
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81497
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.24096
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00578
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.31
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32763
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78299
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,95.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,205.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-87.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65747
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90045
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69055
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
