Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,207.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27276
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69845
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,108.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,132.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,193.12
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,288.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69793
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61434
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19823
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.44
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07677
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70425
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,90.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,180.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,108.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,215.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7648
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.44
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96329
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76986
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03627
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83981
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,107.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,111.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,232.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67376
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89807
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72119
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39605
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,106.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,174.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,114.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90603
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
