Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24871
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,95.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,185.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,118.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88403
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93332
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,77.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.06
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56539
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82916
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,48.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,154.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,171.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,227.5
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9165
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75546
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3286
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82293
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,130.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,196.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8269
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91083
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.44
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20711
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88168
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84674
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,44.62
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,92.38
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,171.25
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90249
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90637
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,85.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,148.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.38
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,217.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54293
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
