Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,99.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,174.88
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,206.75
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,260.25
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93823
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88138
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.81
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62878
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84659
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,63.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,139.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,172.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,199.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,184.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91046
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6466
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,56.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,108.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,192.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,124.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,275.25
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95337
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85708
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,48.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,134.5
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,203.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,294.12
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
