Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,116.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,232.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9317
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,45.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,123.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,185.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,240.88
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,274.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87463
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89175
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,91.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,159.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.5
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,232.38
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88632
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.62
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,186.75
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92364
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86218
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87765
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,71.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
