Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,124.5
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,241.25
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91736
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91125
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82159
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,74.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,117.12
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90521
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91647
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86258
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88681
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85232
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91299
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9057
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93619
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90036
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9173
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68051
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,28.5
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90509
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90814
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
