Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80493
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69357
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91495
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89944
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84305
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73968
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,78.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,84.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90954
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89026
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86447
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95169
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63021
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,83.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91211
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9086
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86908
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6441
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90014
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88815
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
