Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90527
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90262
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71374
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69583
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88333
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87875
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85016
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77908
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93988
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89966
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79614
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65295
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87857
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86212
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.858
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78247
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91754
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8587
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89963
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63153
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89947
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93371
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92914
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87369
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93054
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8482
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87018
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63656
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89795
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85541
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
