Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89374
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.828
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69152
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74292
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91342
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9032
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93082
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95642
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89801
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8833
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83127
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74252
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69216
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96222
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88156
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90027
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.69
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82806
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82965
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65475
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,60.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85507
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85095
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82373
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93127
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.69
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75415
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61984
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86795
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78369
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87469
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90042
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
