Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.81
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72451
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71914
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60388
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90372
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82889
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92181
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93066
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72082
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7265
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55172
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91012
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82571
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88269
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89865
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90372
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.81
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62469
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89471
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71963
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9107
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82956
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87533
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93869
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91321
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68173
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88229
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70434
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,66.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,68.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94424
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83432
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82058
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90973
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92581
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.56
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57919
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93713
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75399
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
