Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,101.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92639
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95331
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85119
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76239
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94623
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5667
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88678
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79275
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89538
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84396
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71987
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92978
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6351
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83182
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68106
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88083
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92383
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79129
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85327
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88757
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70163
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61129
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62026
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89636
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80511
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93475
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95615
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8931
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.19
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.44
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63693
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67279
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64797
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
