Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91528
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81485
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93286
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89679
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88849
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72457
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88125
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63253
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86838
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84161
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87909
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95373
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73684
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79184
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58538
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89483
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90121
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83124
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87359
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89014
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81076
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66317
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54006
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92136
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83551
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82034
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90558
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8887
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.37
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83703
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76571
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48263
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,41.12
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
