Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90204
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79174
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89129
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80502
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65566
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92242
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90802
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81466
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90155
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90365
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86069
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58764
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93521
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88226
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85821
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96765
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.81
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85315
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62203
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4956
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80032
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91836
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.13
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7818
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68243
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44796
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,59.88
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.909
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84778
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
