Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80572
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91131
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.37
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78152
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88486
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6199
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84497
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78256
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.949
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92081
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84903
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87475
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67535
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82986
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82657
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91922
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88312
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7893
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78259
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63992
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89007
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82647
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9331
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61202
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86151
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73544
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,57.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94064
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89416
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83822
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93689
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
