Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92728
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89325
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63354
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77823
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91418
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82376
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9006
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90362
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.56
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70837
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82049
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69802
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.44
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78799
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84771
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90564
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78558
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68347
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59429
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93469
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82394
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82827
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88373
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85376
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72171
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66726
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85608
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82361
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
