Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90399
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72009
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82306
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62289
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82724
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82409
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93664
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88791
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75677
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76547
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69067
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.62
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79992
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86316
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89474
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72177
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71756
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74948
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9393
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83273
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89306
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91485
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.94
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69293
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87012
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76696
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,45.5
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94427
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86154
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89224
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
