Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70883
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83014
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,78.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94427
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84088
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92322
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92444
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78936
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91232
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,60.38
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85074
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75671
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87607
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94293
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84842
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79498
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8428
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83737
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.25
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93484
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87243
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86874
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87283
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84268
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
