Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,77.62
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92807
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89126
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89892
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95279
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85306
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93045
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90024
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,73.25
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91522
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92657
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82754
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8873
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8811
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87857
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87854
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,34.62
