Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,64.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94955
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87015
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8248
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,88.5
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9339
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94443
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80044
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85779
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,58.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82928
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,49.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90478
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82727
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
