Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94153
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95865
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87866
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91333
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94726
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97064
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87707
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88519
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,59.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88507
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84204
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91104
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,123.62
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96011
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89422
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8439
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
