Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,65.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,130.75
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,75.5
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8613
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95608
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82004
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,75.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95389
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7883
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,77.88
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,132.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96374
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
