Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79828
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92877
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94714
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92853
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96088
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,107.25
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,64.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,81.5
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,122.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91962
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
