Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,71.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9111
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,80.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,139.25
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,90.12
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94711
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96066
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,163.25
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91556
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
