Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87033
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,81.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85415
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,95.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97485
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94293
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90936
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,94.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,95.75
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,162.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92248
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
