Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,88.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,159.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91153
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,87.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91849
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,113.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,145.38
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88464
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,71.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,149.75
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,72.5
