Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,94.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93121
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,86.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,164.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92218
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88663
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,164.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87951
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,76.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,184.12
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,151.75
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,186.62
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
