Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9205
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8966
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,46.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,90.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89435
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9024
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92245
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90356
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90036
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,46.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,93.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,128.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82013
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86423
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,153.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
