Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86737
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,87.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,159.25
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,110.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.12
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,199.25
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90936
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,67.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96344
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92599
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92212
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,108.5
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98428
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7528
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39629
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
