Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91769
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,48.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,115.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,203.88
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01189
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86795
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,99.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79242
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92651
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,75.44
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91714
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22701
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89404
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,99.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,151.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,174.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.13
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44091
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58047
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79904
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,112.56
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.11501
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88379
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,106.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.57
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.31
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14504
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34331
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17671
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81784
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04762
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
