Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82156
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,85.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.63
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-82.13
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05919
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6968
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.55251
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.69
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88602
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.33196
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95004
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8865
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88226
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,4.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,83.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.69
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.94
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35799
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76236
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.23473
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-169.19
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91186
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32546
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89468
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95077
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,80.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.81
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-161.31
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3576
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60412
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.87362
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.13
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92755
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5881
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,91.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-163.06
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01228
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48394
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.77307
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62164
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
