Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,96.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56222
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41964
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.78506
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90912
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42998
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90027
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92187
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,101.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,147.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-120.81
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-166.81
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79266
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4743
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.21453
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37237
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,81.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,50.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,112.5
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,180.88
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.44
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.44
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-168.81
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46221
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59576
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.8873
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90735
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28399
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95254
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,112.12
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,152.38
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,160.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00182
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8056
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.89996
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89377
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92905
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12212
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89944
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
